Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.96
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,26.64
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,37.08
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,35.3
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,21.96
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,46.94
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,140.0
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,202.4
541537,Meadow Farm Estate S/S,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.89
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.34
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,25.98
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,52.69
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,18.62
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,139.5
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,223.6
541537,Meadow Farm Estate S/S,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.08
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.42
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.08
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,48.04
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,21.02
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,116.7
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.3
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,204.1
541537,Meadow Farm Estate S/S,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,21.65
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,26.81
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,40.6
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,19.57
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
541537,Meadow Farm Estate S/S,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.71
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,30.29
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,34.56
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,96.3
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
541537,Meadow Farm Estate S/S,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,27.0
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,28.21
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,19.94
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,26.09
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,30.14
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,14.94
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
