Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,23.53
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,31.9
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.3
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.63
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,34.01
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,29.45
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,108.4
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
541537,Meadow Farm Estate S/S,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.16
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,29.76
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,28.1
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,14.7
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
541537,Meadow Farm Estate S/S,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,24.47
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,33.76
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,22.61
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
541537,Meadow Farm Estate S/S,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.37
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,28.33
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,39.72
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.02
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
541537,Meadow Farm Estate S/S,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.49
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.2
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,28.65
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
541537,Meadow Farm Estate S/S,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.5
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.3
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.22
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.7
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,24.01
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,37.73
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,126.9
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.4
541537,Meadow Farm Estate S/S,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
