Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,28.01
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,37.2
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,118.8
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
541537,Meadow Farm Estate S/S,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.69
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,30.87
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,39.09
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,16.65
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
541537,Meadow Farm Estate S/S,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,27.84
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,30.98
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,23.62
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
541537,Meadow Farm Estate S/S,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.07
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.05
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,25.04
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,37.85
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
541537,Meadow Farm Estate S/S,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.27
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,27.85
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,38.14
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,27.13
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
541537,Meadow Farm Estate S/S,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.3
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.96
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,25.09
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,39.63
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,15.88
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
541537,Meadow Farm Estate S/S,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.7
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,23.16
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,39.9
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,21.86
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
541537,Meadow Farm Estate S/S,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,23.44
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,36.25
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,29.22
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,85.7
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.15
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
