Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,38.34
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,18.62
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
541537,Meadow Farm Estate S/S,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.86
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,32.05
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,18.45
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
541537,Meadow Farm Estate S/S,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,21.69
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,37.09
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,36.48
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,19.56
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
541537,Meadow Farm Estate S/S,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,30.94
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,43.35
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
541537,Meadow Farm Estate S/S,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,23.53
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,42.09
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,21.31
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,105.0
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,180.2
541537,Meadow Farm Estate S/S,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,13.43
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,7.79
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.64
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,42.39
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,26.89
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
541537,Meadow Farm Estate S/S,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.47
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,29.7
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,32.67
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,23.46
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
541537,Meadow Farm Estate S/S,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.95
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,26.85
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,40.09
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,29.26
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
541537,Meadow Farm Estate S/S,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,10.47
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
