Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.0
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,45.27
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,18.81
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,120.3
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
541537,Meadow Farm Estate S/S,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,27.05
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,40.56
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,18.45
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
541537,Meadow Farm Estate S/S,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.67
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,33.49
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,35.18
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,26.82
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,28.31
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,39.79
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,26.12
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
541537,Meadow Farm Estate S/S,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.73
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.82
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,38.85
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,28.99
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
541537,Meadow Farm Estate S/S,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,32.27
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,41.2
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,23.6
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
541537,Meadow Farm Estate S/S,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,14.58
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,34.32
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,45.31
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,119.4
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,195.6
541537,Meadow Farm Estate S/S,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.57
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,34.71
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,36.92
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
541537,Meadow Farm Estate S/S,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
