Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,31.86
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,32.47
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,32.42
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
541537,Meadow Farm Estate S/S,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.83
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.61
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,29.39
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,36.72
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,31.74
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,31.62
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,34.41
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,29.85
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
541537,Meadow Farm Estate S/S,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,28.75
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,39.45
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,29.98
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
541537,Meadow Farm Estate S/S,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,30.68
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,32.95
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,25.24
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
541537,Meadow Farm Estate S/S,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.02
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,36.52
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,33.27
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,28.88
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
541537,Meadow Farm Estate S/S,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.36
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,40.21
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,37.92
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,28.56
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,83.9
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
541537,Meadow Farm Estate S/S,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.11
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
