Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,34.82
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,38.2
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,164.4
541537,Meadow Farm Estate S/S,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,29.35
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,30.92
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,24.37
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
541537,Meadow Farm Estate S/S,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,32.51
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,34.95
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,27.42
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
541537,Meadow Farm Estate S/S,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.97
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,39.6
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,34.48
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,18.15
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
541537,Meadow Farm Estate S/S,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,29.68
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,30.43
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,16.08
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,28.19
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,32.81
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,19.34
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
541537,Meadow Farm Estate S/S,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,25.69
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,26.09
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,16.2
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,26.15
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,26.09
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,16.29
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
541537,Meadow Farm Estate S/S,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
