Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,28.99
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,27.6
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.92
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,30.0
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,22.85
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,30.84
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,24.84
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,22.78
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,15.76
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.61
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,25.6
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.16
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.73
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,25.0
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,21.18
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,23.1
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,29.56
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,19.72
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,22.13
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,19.79
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.62
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
