Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,20.8
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.47
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,24.57
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,16.65
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,19.86
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,20.55
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.96
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.52
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.48
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,13.07
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,19.16
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,16.91
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,19.52
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,17.03
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,19.58
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.22
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.83
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.9
