Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,18.61
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,20.07
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,18.54
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.35
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
541537,Meadow Farm Estate S/S,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,19.75
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,19.81
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.11
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,20.61
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,19.33
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,19.71
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,18.12
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,19.5
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,15.85
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
541537,Meadow Farm Estate S/S,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,19.56
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,16.27
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.38
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,19.92
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.83
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.57
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
541537,Meadow Farm Estate S/S,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
