Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,20.15
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.8
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,24.83
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.15
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,21.96
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.48
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,21.09
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,23.35
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,22.22
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,21.92
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,27.75
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,16.88
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.24
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.16
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,19.11
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.01
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,24.45
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.39
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,22.8
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.5
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,24.8
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,17.92
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,22.57
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
