Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,24.14
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,17.38
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,22.88
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,31.06
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,17.89
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,24.3
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.63
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.86
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,31.38
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,18.36
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,22.62
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.72
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,31.65
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.35
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,23.66
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,28.04
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,27.26
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.06
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
541537,Meadow Farm Estate S/S,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.78
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,29.49
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,33.06
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,17.34
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
541537,Meadow Farm Estate S/S,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.32
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,28.91
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,17.61
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.41
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,27.58
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,27.53
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,16.2
