Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,28.01
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,29.03
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,22.82
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.82
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,26.8
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,19.62
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
541537,Meadow Farm Estate S/S,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.24
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,24.57
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,19.36
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,12.49
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,27.3
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,39.0
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,19.16
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,93.9
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,168.7
541537,Meadow Farm Estate S/S,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,25.42
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,43.54
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,20.66
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,106.8
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
541537,Meadow Farm Estate S/S,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.55
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,29.06
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,51.51
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.56
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,220.2
541537,Meadow Farm Estate S/S,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.18
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.64
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,48.68
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,26.42
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,112.4
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,208.0
541537,Meadow Farm Estate S/S,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
