Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,32.03
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,43.5
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,22.78
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,187.8
541537,Meadow Farm Estate S/S,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,14.49
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,27.92
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,43.92
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,28.87
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,98.5
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
541537,Meadow Farm Estate S/S,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,16.34
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.7
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,28.82
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,45.69
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,28.87
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,107.3
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
541537,Meadow Farm Estate S/S,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,17.0
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,31.58
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,45.3
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,29.79
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,109.1
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,195.6
541537,Meadow Farm Estate S/S,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,33.9
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,48.27
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,23.23
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,122.5
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,16.95
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.6
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,40.63
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,49.19
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.04
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,128.1
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,212.7
541537,Meadow Farm Estate S/S,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,17.53
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.06
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,37.61
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,54.53
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.05
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,234.7
541537,Meadow Farm Estate S/S,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,17.23
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,24.8
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,39.54
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,58.2
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,27.13
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,250.1
541537,Meadow Farm Estate S/S,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,17.24
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.24
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
