Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,108.8
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,44.54
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,60.81
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,28.11
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,191.5
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,260.2
541537,Meadow Farm Estate S/S,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,14.91
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.5
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,107.6
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,38.67
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,66.28
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,27.07
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,167.1
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,282.3
541537,Meadow Farm Estate S/S,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,25.57
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,41.86
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,61.24
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,28.09
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,259.6
541537,Meadow Farm Estate S/S,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,16.9
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,25.67
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,49.43
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,65.4
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,32.59
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,142.3
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,208.4
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,274.7
541537,Meadow Farm Estate S/S,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,15.03
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.72
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,26.16
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,50.65
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,59.75
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.75
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,113.7
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,213.3
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,252.3
541537,Meadow Farm Estate S/S,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,16.65
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.67
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.11
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,25.36
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,106.4
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,47.2
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,57.12
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,42.18
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,200.8
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,242.4
541537,Meadow Farm Estate S/S,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,17.69
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.87
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,43.4
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,60.16
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,35.88
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,185.5
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,255.2
541537,Meadow Farm Estate S/S,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,19.54
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,82.1
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.6
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.15
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,43.79
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,59.59
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,31.96
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,127.1
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,252.0
541537,Meadow Farm Estate S/S,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,21.73
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
