Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.37
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.74
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.04
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,109.3
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.69
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,65.21
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,31.19
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,142.2
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,194.9
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,275.4
541537,Meadow Farm Estate S/S,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,21.53
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.8
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.63
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,43.71
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,59.51
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,31.85
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,126.7
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.2
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,252.3
541537,Meadow Farm Estate S/S,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,16.65
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,12.91
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.59
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.67
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,48.24
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,58.84
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,44.2
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,104.9
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,206.7
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,249.6
541537,Meadow Farm Estate S/S,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,15.86
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.85
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.2
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,47.5
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,62.93
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,46.74
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,266.7
541537,Meadow Farm Estate S/S,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,201.0
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,17.32
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.26
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.36
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,50.61
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,64.49
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,45.54
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,109.8
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,216.9
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,273.9
541537,Meadow Farm Estate S/S,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,194.2
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,18.46
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.29
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.7
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,100.5
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,49.17
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,56.99
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,35.84
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,114.4
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,211.3
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,243.3
541537,Meadow Farm Estate S/S,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,18.38
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,24.78
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,40.35
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,63.74
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,30.19
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,148.3
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,269.7
541537,Meadow Farm Estate S/S,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,25.57
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,40.65
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,60.71
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,37.32
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,127.5
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
