Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,257.0
541537,Meadow Farm Estate S/S,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,20.04
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.38
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,42.21
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,58.41
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,38.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,115.7
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.2
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,248.4
541537,Meadow Farm Estate S/S,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,19.65
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.57
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,39.02
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,58.92
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,41.13
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,251.7
541537,Meadow Farm Estate S/S,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,14.17
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,35.38
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,47.81
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,40.22
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,93.9
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.6
541537,Meadow Farm Estate S/S,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.52
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.12
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,43.27
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,50.16
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,37.91
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.8
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,213.0
541537,Meadow Farm Estate S/S,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,39.33
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,46.01
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,44.35
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.6
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,197.3
541537,Meadow Farm Estate S/S,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.16
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.17
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,46.0
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,42.9
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,51.09
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.8
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,184.6
541537,Meadow Farm Estate S/S,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.7
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,48.05
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,39.5
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,48.8
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,205.1
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.2
541537,Meadow Farm Estate S/S,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.6
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.51
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.46
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
