Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,50.81
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,37.82
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,43.94
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,216.6
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.2
541537,Meadow Farm Estate S/S,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,10.23
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.01
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.24
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,43.69
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,47.1
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,33.7
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,93.4
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
541537,Meadow Farm Estate S/S,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.73
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,49.44
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,45.31
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,37.21
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,210.3
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
541537,Meadow Farm Estate S/S,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.86
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.11
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.27
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,51.45
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,47.57
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,33.25
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,105.2
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,218.4
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.2
541537,Meadow Farm Estate S/S,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.66
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,43.66
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,49.71
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,36.09
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,95.0
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,213.1
541537,Meadow Farm Estate S/S,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,9.86
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,34.78
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,41.94
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,34.01
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
541537,Meadow Farm Estate S/S,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,36.75
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,44.99
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,29.44
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,191.8
541537,Meadow Farm Estate S/S,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,12.0
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,32.59
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,41.79
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,27.34
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,94.1
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,179.6
541537,Meadow Farm Estate S/S,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
