Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,36.49
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,37.48
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,28.11
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
541537,Meadow Farm Estate S/S,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,38.96
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,38.14
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.04
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
541537,Meadow Farm Estate S/S,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,34.79
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,33.34
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,28.36
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,79.9
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.11
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,35.61
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,33.4
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.61
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,30.82
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.27
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,23.99
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.7
541537,Meadow Farm Estate S/S,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.55
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,32.07
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,30.87
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,27.09
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
541537,Meadow Farm Estate S/S,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,28.85
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,33.91
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,26.79
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.17
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,25.51
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,38.42
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,24.56
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.2
541537,Meadow Farm Estate S/S,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
