Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.27
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,27.94
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,42.88
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,23.81
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,97.0
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
541537,Meadow Farm Estate S/S,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,28.45
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,42.56
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,23.46
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
541537,Meadow Farm Estate S/S,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.52
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,43.85
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,92.7
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
541537,Meadow Farm Estate S/S,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.92
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.31
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,35.38
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,46.47
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,28.21
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.8
541537,Meadow Farm Estate S/S,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.48
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,35.09
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,46.35
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,32.5
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
541537,Meadow Farm Estate S/S,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,32.83
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,48.38
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,28.98
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,103.7
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,205.2
541537,Meadow Farm Estate S/S,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.83
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.7
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,37.49
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,47.41
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,28.15
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,201.3
541537,Meadow Farm Estate S/S,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
