Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,33.47
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,45.98
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,27.17
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,195.5
541537,Meadow Farm Estate S/S,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,38.96
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,44.75
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,21.79
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,169.5
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,191.0
541537,Meadow Farm Estate S/S,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.41
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,31.56
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,43.61
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
541537,Meadow Farm Estate S/S,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,33.98
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,44.77
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,26.2
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,98.3
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,191.7
541537,Meadow Farm Estate S/S,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.68
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,34.91
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,46.78
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,25.63
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
541537,Meadow Farm Estate S/S,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.4
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.9
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,57.43
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,29.31
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
541537,Meadow Farm Estate S/S,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.27
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.55
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,39.56
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,46.25
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,23.03
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,198.6
541537,Meadow Farm Estate S/S,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,41.38
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,40.64
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,28.71
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,89.4
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
541537,Meadow Farm Estate S/S,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.22
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.25
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.9
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,80.2
