Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,39.66
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,51.06
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,30.89
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,218.8
541537,Meadow Farm Estate S/S,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.68
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.96
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,37.02
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,48.14
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,25.5
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,110.0
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,206.2
541537,Meadow Farm Estate S/S,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.01
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,35.39
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,36.04
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,23.39
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
541537,Meadow Farm Estate S/S,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,35.26
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,32.43
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,26.11
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
541537,Meadow Farm Estate S/S,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,29.83
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,28.97
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,29.42
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
541537,Meadow Farm Estate S/S,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.65
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,29.92
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,33.73
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,33.75
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.42
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,36.81
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,39.97
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,30.01
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,159.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
541537,Meadow Farm Estate S/S,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.43
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,39.68
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,40.73
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,31.51
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
541537,Meadow Farm Estate S/S,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
