Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.78
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.07
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,32.08
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,32.33
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,37.61
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
541537,Meadow Farm Estate S/S,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.37
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,35.83
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,27.49
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,32.59
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.72
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.58
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,41.77
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,45.56
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,27.03
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,180.0
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,200.8
541537,Meadow Farm Estate S/S,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.66
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,37.87
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,49.58
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,29.99
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,213.8
541537,Meadow Farm Estate S/S,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.87
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.73
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,40.68
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,51.73
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,24.58
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,115.7
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.8
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,224.8
541537,Meadow Farm Estate S/S,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.17
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,35.44
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,34.6
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.86
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
541537,Meadow Farm Estate S/S,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,33.21
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,35.87
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,29.36
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
