Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,29.75
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,36.43
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,25.4
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
541537,Meadow Farm Estate S/S,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,10.23
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,20.86
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.88
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,22.26
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
541537,Meadow Farm Estate S/S,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,22.59
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,36.34
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.49
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.56
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,19.85
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
541537,Meadow Farm Estate S/S,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,25.59
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,30.3
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,20.69
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
541537,Meadow Farm Estate S/S,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,23.51
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,32.43
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.37
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
541537,Meadow Farm Estate S/S,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,18.57
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,33.36
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,18.06
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
541537,Meadow Farm Estate S/S,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,17.33
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,32.36
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,18.93
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
