Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,18.81
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,26.5
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,20.03
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
541537,Meadow Farm Estate S/S,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.85
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,32.18
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.35
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.49
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,19.06
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,27.78
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,19.68
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
541537,Meadow Farm Estate S/S,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,17.56
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,25.7
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.15
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
541537,Meadow Farm Estate S/S,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,29.24
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
541537,Meadow Farm Estate S/S,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.26
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,29.89
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
541537,Meadow Farm Estate S/S,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,22.05
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,22.59
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,21.55
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,24.39
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.82
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
