Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,20.74
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,17.61
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,22.09
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,18.08
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,20.1
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,17.92
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,14.11
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,19.98
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,13.91
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.52
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,20.32
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,16.01
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,21.82
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,24.26
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,22.29
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,11.36
