Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
541537,Meadow Farm Estate S/S,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,19.69
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,20.21
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,18.97
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.09
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,18.16
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.14
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.05
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.13
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,20.09
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,20.43
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.88
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,19.27
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.31
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
