Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.11
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,14.97
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,20.08
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,15.81
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,19.24
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,16.24
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.88
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,19.8
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,16.77
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.87
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,20.53
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,18.52
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,17.04
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,21.3
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.92
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,11.81
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,23.09
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,23.13
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
541537,Meadow Farm Estate S/S,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
