Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,22.45
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,22.93
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.77
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
541537,Meadow Farm Estate S/S,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,20.65
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,23.41
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,22.64
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,24.18
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,21.82
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,23.87
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,16.3
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,20.14
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,23.53
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,20.31
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,26.11
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,23.56
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,29.08
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
541537,Meadow Farm Estate S/S,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.86
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,28.1
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,27.1
