Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,29.56
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,25.99
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.11
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.29
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,27.87
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,25.02
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.07
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,30.06
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.12
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,22.6
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.85
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,96.5
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,35.86
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,19.01
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.22
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,22.54
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,94.9
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,34.15
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,15.32
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.66
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,35.61
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,19.56
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,15.68
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,22.6
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,33.87
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,20.77
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.56
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
