Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,36.12
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,20.86
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,97.2
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,22.57
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,95.0
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,37.29
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,20.02
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.22
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,32.67
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.69
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,20.29
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.35
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,32.07
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,22.37
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,18.81
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,84.6
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.28
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,37.59
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,22.03
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,19.51
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.68
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,40.35
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,26.82
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.06
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,96.5
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
541537,Meadow Farm Estate S/S,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.77
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,38.39
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,31.84
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,32.78
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
541537,Meadow Farm Estate S/S,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.04
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,40.24
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,32.34
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,29.59
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,85.7
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,23.27
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
