Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,41.78
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,29.04
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.64
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,178.2
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
541537,Meadow Farm Estate S/S,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,21.01
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,39.72
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,32.57
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,29.59
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
541537,Meadow Farm Estate S/S,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.83
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,42.33
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,36.71
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,32.11
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
541537,Meadow Farm Estate S/S,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.07
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,46.1
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,36.9
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,27.0
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,108.1
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,196.5
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
541537,Meadow Farm Estate S/S,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.67
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,40.77
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,36.67
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.17
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,175.7
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.48
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.46
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,42.69
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,42.01
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,31.44
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,183.4
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
541537,Meadow Farm Estate S/S,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,24.04
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.01
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,48.88
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,41.95
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.4
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,208.7
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.8
541537,Meadow Farm Estate S/S,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,24.73
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,104.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,50.04
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,41.26
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,37.74
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,213.3
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
541537,Meadow Farm Estate S/S,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,13.62
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
