Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.31
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,51.44
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,43.51
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,35.72
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,103.4
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,219.0
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.6
541537,Meadow Farm Estate S/S,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.77
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,47.56
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,44.5
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,32.65
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,107.8
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,203.8
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,191.9
541537,Meadow Farm Estate S/S,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.44
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,45.54
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,42.86
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,39.71
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
541537,Meadow Farm Estate S/S,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.7
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.24
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.14
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,47.16
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,54.98
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,39.46
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,201.1
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,234.0
541537,Meadow Farm Estate S/S,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.9
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,13.62
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.15
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,44.58
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,43.55
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,41.83
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.0
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
541537,Meadow Farm Estate S/S,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.83
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,44.85
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,47.02
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,43.55
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,94.3
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,192.0
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
541537,Meadow Farm Estate S/S,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.4
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,14.16
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,20.13
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,21.86
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.72
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,49.26
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,46.55
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,51.31
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.8
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.9
541537,Meadow Farm Estate S/S,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,216.8
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,10.57
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,19.65
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,26.43
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,111.3
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,51.64
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,42.47
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,45.01
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,219.9
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
541537,Meadow Farm Estate S/S,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,192.1
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
