Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.01
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,47.46
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,44.09
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,43.87
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,95.9
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,202.8
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,188.2
541537,Meadow Farm Estate S/S,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,187.7
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,14.61
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.43
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,49.04
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,44.22
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,38.12
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,209.3
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.7
541537,Meadow Farm Estate S/S,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,14.63
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,45.41
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,48.75
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,34.26
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,104.0
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,208.3
541537,Meadow Farm Estate S/S,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,14.74
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.46
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,41.86
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,49.74
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,31.32
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,112.2
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.7
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,212.4
541537,Meadow Farm Estate S/S,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,16.48
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,12.43
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.85
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.74
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,45.41
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,47.54
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,40.27
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,203.5
541537,Meadow Farm Estate S/S,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,11.05
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.73
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.45
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,93.1
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.2
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,48.47
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,53.11
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,46.25
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
541537,Meadow Farm Estate S/S,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.78
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.49
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.92
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,46.89
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,53.04
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,47.46
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.0
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,227.7
541537,Meadow Farm Estate S/S,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,202.4
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,20.39
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.4
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.26
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.01
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
