Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,48.04
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,53.58
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,50.52
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,205.6
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,228.3
541537,Meadow Farm Estate S/S,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,214.9
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,17.84
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.22
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.41
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.34
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,51.77
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,51.83
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,48.87
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,220.2
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,221.5
541537,Meadow Farm Estate S/S,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,207.7
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,19.44
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.37
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.23
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,50.56
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,51.14
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,47.78
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,217.7
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,221.1
541537,Meadow Farm Estate S/S,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,206.2
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,17.81
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.58
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.94
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.71
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.12
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,49.85
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,50.53
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,47.54
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.1
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,218.1
541537,Meadow Farm Estate S/S,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,205.8
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,19.9
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.19
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.97
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,47.97
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,49.76
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,48.19
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.8
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
541537,Meadow Farm Estate S/S,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,210.1
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,17.52
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.59
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.32
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,47.98
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,48.25
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,43.44
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.9
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,208.8
541537,Meadow Farm Estate S/S,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.3
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,22.72
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,50.18
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,51.94
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,43.48
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,216.0
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,223.8
541537,Meadow Farm Estate S/S,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,187.8
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.24
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.62
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,47.96
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,40.29
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,44.97
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,207.3
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
541537,Meadow Farm Estate S/S,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.9
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
