Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,45.84
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,39.4
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,29.86
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.1
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.6
541537,Meadow Farm Estate S/S,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,38.82
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,47.28
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,32.74
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,203.9
541537,Meadow Farm Estate S/S,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.98
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,42.95
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,53.55
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,41.77
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,101.7
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,186.4
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,229.5
541537,Meadow Farm Estate S/S,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.27
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.29
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,36.46
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,54.93
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,39.47
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,102.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,157.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,234.9
541537,Meadow Farm Estate S/S,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.54
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.66
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,33.63
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,55.68
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,35.72
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,236.9
541537,Meadow Farm Estate S/S,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.42
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.35
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,107.4
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,35.93
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,59.19
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,31.72
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,251.7
541537,Meadow Farm Estate S/S,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,24.98
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,37.61
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,56.2
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.15
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,239.7
541537,Meadow Farm Estate S/S,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.68
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.26
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,43.58
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,47.19
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,29.35
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,107.5
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,187.6
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,202.3
541537,Meadow Farm Estate S/S,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
