Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.06
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,46.19
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,49.36
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,30.74
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,199.2
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.7
541537,Meadow Farm Estate S/S,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.14
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,43.76
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,50.05
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,25.77
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,212.9
541537,Meadow Farm Estate S/S,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.77
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.54
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.73
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,35.64
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,51.1
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,24.79
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,113.8
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,216.9
541537,Meadow Farm Estate S/S,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.62
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.13
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,48.79
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,26.2
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,116.0
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.1
541537,Meadow Farm Estate S/S,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,36.74
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,41.36
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,29.32
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
541537,Meadow Farm Estate S/S,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.51
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,34.96
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,42.36
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,24.08
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
541537,Meadow Farm Estate S/S,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.69
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,30.03
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,40.14
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,15.03
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,110.6
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
541537,Meadow Farm Estate S/S,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.93
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
