Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,44.04
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,39.83
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,19.52
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
541537,Meadow Farm Estate S/S,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.42
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,38.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,46.18
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,144.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,165.4
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
541537,Meadow Farm Estate S/S,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.26
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,33.12
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,39.64
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,23.04
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
541537,Meadow Farm Estate S/S,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,32.91
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,43.03
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,25.37
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,186.9
541537,Meadow Farm Estate S/S,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.48
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.51
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,80.8
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,39.88
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,46.99
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,31.66
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,203.3
541537,Meadow Farm Estate S/S,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,13.48
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,35.5
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,42.26
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,40.39
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
541537,Meadow Farm Estate S/S,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,174.1
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.46
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.45
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,32.49
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,57.08
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,32.02
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,129.6
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,245.1
541537,Meadow Farm Estate S/S,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.72
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.43
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,38.22
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,50.15
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.69
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,214.7
541537,Meadow Farm Estate S/S,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.28
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.2
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
