Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,28.81
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,39.9
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,26.34
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.37
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,30.69
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,42.39
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.53
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
541537,Meadow Farm Estate S/S,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.63
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,39.31
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,47.77
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,35.2
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,204.8
541537,Meadow Farm Estate S/S,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.91
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,43.84
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,46.32
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.43
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,85.9
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
541537,Meadow Farm Estate S/S,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.84
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,47.89
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,53.04
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,29.42
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,205.0
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,226.4
541537,Meadow Farm Estate S/S,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.18
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.55
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.38
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.88
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,55.29
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,52.29
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,24.78
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,142.1
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,235.8
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
541537,Meadow Farm Estate S/S,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.82
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,94.6
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,57.18
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,41.29
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,24.71
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,244.1
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
541537,Meadow Farm Estate S/S,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.45
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,50.23
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,49.33
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,28.6
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,111.2
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,214.7
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,211.5
541537,Meadow Farm Estate S/S,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
