Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.51
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.64
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,48.95
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,47.72
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,32.35
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,205.7
541537,Meadow Farm Estate S/S,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,17.55
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.56
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,100.5
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,48.52
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,56.45
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,31.6
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.4
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,241.6
541537,Meadow Farm Estate S/S,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,14.64
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.28
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.98
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,43.4
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,50.17
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,30.38
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,214.7
541537,Meadow Farm Estate S/S,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,14.51
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,26.3
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,114.1
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,42.28
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,68.62
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,34.49
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,294.7
541537,Meadow Farm Estate S/S,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.94
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,41.41
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,52.08
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,40.61
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,223.9
541537,Meadow Farm Estate S/S,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.19
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.03
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.72
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,43.79
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,48.67
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,50.41
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,188.9
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,209.7
541537,Meadow Farm Estate S/S,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,217.3
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,39.61
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,45.62
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,41.15
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
541537,Meadow Farm Estate S/S,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,178.0
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.79
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,35.59
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,48.39
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,37.24
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,207.6
541537,Meadow Farm Estate S/S,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,161.4
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
