Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.82
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.62
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,50.13
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,42.54
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,36.9
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,213.8
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
541537,Meadow Farm Estate S/S,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,37.92
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,36.69
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,36.97
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.1
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.23
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,34.97
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,38.5
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,41.91
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.3
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
541537,Meadow Farm Estate S/S,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,35.04
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,41.82
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,40.04
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,181.3
541537,Meadow Farm Estate S/S,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.28
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,29.53
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,44.59
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,39.3
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,192.4
541537,Meadow Farm Estate S/S,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.3
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,32.69
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,50.07
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,47.2
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,217.3
541537,Meadow Farm Estate S/S,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,203.8
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.28
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.12
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,39.81
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,41.32
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,40.08
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,181.4
541537,Meadow Farm Estate S/S,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.73
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.5
