Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,33.51
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,40.57
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,41.93
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,173.8
541537,Meadow Farm Estate S/S,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.11
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,30.58
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,51.86
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,39.09
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,220.7
541537,Meadow Farm Estate S/S,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,22.5
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,97.8
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,31.61
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,48.16
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,43.61
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
541537,Meadow Farm Estate S/S,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,37.06
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,38.51
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,33.91
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
541537,Meadow Farm Estate S/S,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,28.47
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,44.55
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,32.4
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
541537,Meadow Farm Estate S/S,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.69
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,29.18
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,34.21
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,29.9
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
541537,Meadow Farm Estate S/S,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.27
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,27.85
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,37.91
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,35.31
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
541537,Meadow Farm Estate S/S,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.97
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.82
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,24.83
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,37.76
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,27.2
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,164.2
541537,Meadow Farm Estate S/S,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
