Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.86
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,19.34
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,34.85
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,20.23
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
541537,Meadow Farm Estate S/S,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.27
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,24.55
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,31.87
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,26.7
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
541537,Meadow Farm Estate S/S,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,20.54
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,30.34
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,28.2
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,33.14
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,18.37
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,79.7
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
541537,Meadow Farm Estate S/S,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,22.54
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,24.8
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,13.16
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,24.18
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,23.17
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
541537,Meadow Farm Estate S/S,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.61
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,20.32
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.54
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
