Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.02
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,22.86
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,15.57
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
541537,Meadow Farm Estate S/S,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,18.67
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,24.7
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.86
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,20.2
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,21.97
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.9
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,21.74
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.2
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.45
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,19.55
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,21.65
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,17.5
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,20.24
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
541537,Meadow Farm Estate S/S,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.43
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.31
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
541537,Meadow Farm Estate S/S,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,18.01
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.71
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,54.9
