Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,17.49
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,19.04
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
541537,Meadow Farm Estate S/S,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.17
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,18.15
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.59
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,22.54
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,16.07
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,24.29
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,11.75
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,22.79
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,22.78
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,23.0
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,16.37
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
