Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,21.38
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,22.71
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,18.67
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,24.1
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,19.59
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,25.14
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,25.21
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,20.08
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,23.58
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.15
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,23.91
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,16.27
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,16.58
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
