Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,25.32
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,16.95
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.95
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,17.29
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.17
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
541537,Meadow Farm Estate S/S,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,23.44
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,17.88
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,25.72
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,23.88
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.68
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
541537,Meadow Farm Estate S/S,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,26.11
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,23.72
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,16.02
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
541537,Meadow Farm Estate S/S,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.15
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,26.78
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,29.24
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,79.7
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
541537,Meadow Farm Estate S/S,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.61
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,27.65
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,27.09
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,27.87
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,24.74
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
