Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,28.59
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,24.22
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,15.09
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
541537,Meadow Farm Estate S/S,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,30.47
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,25.2
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
541537,Meadow Farm Estate S/S,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.77
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,23.42
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,25.28
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.01
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
541537,Meadow Farm Estate S/S,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,24.45
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,26.96
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.89
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
541537,Meadow Farm Estate S/S,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,27.6
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,25.11
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,17.59
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,27.77
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,25.84
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,17.46
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
541537,Meadow Farm Estate S/S,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.28
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,28.14
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,18.56
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,30.31
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
