Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,31.19
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,18.02
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,33.45
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.93
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,31.58
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,18.71
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,33.84
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.67
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,30.15
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,19.27
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,18.07
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,82.1
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,27.53
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.63
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,27.44
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,21.59
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.96
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,28.05
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,23.79
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,18.02
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.48
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,30.07
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
541537,Meadow Farm Estate S/S,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,25.42
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,25.12
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,20.1
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
