Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,26.56
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,26.79
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,23.71
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
541537,Meadow Farm Estate S/S,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,29.45
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,28.42
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,28.1
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,28.13
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,30.79
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,29.06
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
541537,Meadow Farm Estate S/S,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.09
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,32.37
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,36.9
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,27.09
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
541537,Meadow Farm Estate S/S,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.66
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,31.45
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,38.66
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,29.16
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
541537,Meadow Farm Estate S/S,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.03
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,43.27
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,30.25
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
541537,Meadow Farm Estate S/S,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.61
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,37.63
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,42.47
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,28.36
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,96.8
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,183.3
541537,Meadow Farm Estate S/S,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.25
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,40.47
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,43.98
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,29.74
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
541537,Meadow Farm Estate S/S,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,10.85
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
