Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.37
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,46.24
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,41.27
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,29.49
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,110.3
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,199.0
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.1
541537,Meadow Farm Estate S/S,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,15.95
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.01
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.13
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,47.97
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,48.11
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,27.83
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,121.0
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,204.6
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,206.1
541537,Meadow Farm Estate S/S,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,15.56
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,43.41
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,48.39
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,29.5
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,186.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
541537,Meadow Farm Estate S/S,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,14.68
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,51.14
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,47.83
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,34.96
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,115.5
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,218.6
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.8
541537,Meadow Farm Estate S/S,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.98
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,46.82
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,41.56
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,34.04
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,202.6
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.7
541537,Meadow Farm Estate S/S,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.94
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,42.99
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,46.56
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,36.95
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,201.2
541537,Meadow Farm Estate S/S,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.0
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.6
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,52.84
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,46.58
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,38.59
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,108.3
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,226.2
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,201.3
541537,Meadow Farm Estate S/S,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.92
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,48.47
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,59.2
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,37.12
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,122.7
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,253.2
541537,Meadow Farm Estate S/S,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,8.44
