Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.46
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.06
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,93.1
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,55.41
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,54.87
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,33.95
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,123.6
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,236.1
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,234.0
541537,Meadow Farm Estate S/S,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.42
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.76
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,47.54
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,55.94
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,29.01
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,131.1
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,203.7
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,239.4
541537,Meadow Farm Estate S/S,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,17.06
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.88
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.68
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.43
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,41.16
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,67.69
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,29.49
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,166.7
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,178.4
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,288.2
541537,Meadow Farm Estate S/S,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,15.79
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.64
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.26
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.34
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,50.13
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,67.12
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,28.13
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,164.0
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,287.0
541537,Meadow Farm Estate S/S,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.34
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,41.0
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,58.59
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,31.72
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,133.6
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,250.3
541537,Meadow Farm Estate S/S,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.36
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.37
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.21
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,39.85
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,60.65
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,40.09
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,172.1
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,257.5
541537,Meadow Farm Estate S/S,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.12
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.16
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,77.3
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,42.44
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,55.16
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,44.37
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,107.4
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.7
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,234.8
541537,Meadow Farm Estate S/S,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,189.1
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,19.55
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.07
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.33
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
