Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,40.66
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,62.14
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,52.3
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,174.9
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,263.6
541537,Meadow Farm Estate S/S,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,221.3
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,18.32
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.58
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,24.17
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.01
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,47.3
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,72.52
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,43.58
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,140.4
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,202.7
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,306.5
541537,Meadow Farm Estate S/S,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,185.5
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,16.55
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.41
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.88
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,25.97
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,110.0
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,51.87
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,80.96
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,48.39
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,152.0
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,221.4
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,342.2
541537,Meadow Farm Estate S/S,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.93
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.64
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.86
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,47.48
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,64.16
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,41.92
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,272.3
541537,Meadow Farm Estate S/S,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,7.79
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.66
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.84
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.12
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,47.23
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,55.43
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,50.52
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.3
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,236.0
541537,Meadow Farm Estate S/S,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,214.5
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,14.33
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,25.21
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,22.88
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,107.5
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,56.27
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,58.9
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,44.48
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,111.8
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,239.3
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,252.7
541537,Meadow Farm Estate S/S,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,17.42
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.65
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.41
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,52.42
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,58.17
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,46.72
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,223.0
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,248.0
541537,Meadow Farm Estate S/S,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,199.2
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,17.68
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,10.38
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.83
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,48.04
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,56.27
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,45.21
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,205.3
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.6
541537,Meadow Farm Estate S/S,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,21.58
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
