Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.48
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.73
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.26
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,52.75
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,66.28
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,50.66
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,223.4
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,280.0
541537,Meadow Farm Estate S/S,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,214.4
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,22.55
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.56
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,45.62
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,69.56
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,45.33
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,294.9
541537,Meadow Farm Estate S/S,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,22.26
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.37
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,26.97
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.08
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.39
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,55.12
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,76.48
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,53.91
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,234.0
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,322.5
541537,Meadow Farm Estate S/S,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,229.2
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,22.8
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.21
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,99.9
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,102.6
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.38
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.53
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.14
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,60.12
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,67.66
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,42.73
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,122.2
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,254.8
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,286.2
541537,Meadow Farm Estate S/S,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,182.0
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,12.84
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.4
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.31
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,94.9
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,53.74
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,61.14
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,45.09
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,228.2
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,260.3
541537,Meadow Farm Estate S/S,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.25
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.33
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,51.84
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,50.32
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,40.22
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,97.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,221.5
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,218.2
541537,Meadow Farm Estate S/S,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.04
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,43.89
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,48.31
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,37.07
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,88.6
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.5
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,206.3
541537,Meadow Farm Estate S/S,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.09
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,45.12
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,49.87
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,38.09
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.0
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,213.7
541537,Meadow Farm Estate S/S,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.43
