Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.8
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,44.54
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,47.42
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,37.21
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,84.9
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,202.7
541537,Meadow Farm Estate S/S,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.6
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.68
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.62
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.98
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,52.91
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,50.27
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,33.85
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,108.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,224.2
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,213.1
541537,Meadow Farm Estate S/S,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.11
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.11
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,55.47
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,44.47
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,32.63
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,111.0
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,233.0
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,190.4
541537,Meadow Farm Estate S/S,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.56
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.88
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,47.57
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,52.55
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,25.54
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,118.5
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,201.8
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,223.5
541537,Meadow Farm Estate S/S,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.94
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.11
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,48.32
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,42.61
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.68
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,126.0
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,183.3
541537,Meadow Farm Estate S/S,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.6
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,42.59
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,43.06
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,21.52
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,183.9
541537,Meadow Farm Estate S/S,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.04
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,38.92
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,41.91
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,18.66
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,113.4
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,179.7
541537,Meadow Farm Estate S/S,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,39.71
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,33.18
