Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,20.88
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,168.9
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
541537,Meadow Farm Estate S/S,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,39.43
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,35.41
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,20.29
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
541537,Meadow Farm Estate S/S,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.55
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.45
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,41.36
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,37.12
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,112.6
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.7
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
541537,Meadow Farm Estate S/S,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.31
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.28
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.07
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,40.44
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,36.28
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.4
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.27
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,33.4
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,37.29
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,15.01
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
541537,Meadow Farm Estate S/S,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.17
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,36.71
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,32.64
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,22.44
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.1
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,39.58
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,36.82
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,23.35
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.2
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,40.45
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,31.5
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,25.76
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
541537,Meadow Farm Estate S/S,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
