Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,34.42
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,29.48
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,32.39
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
541537,Meadow Farm Estate S/S,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,38.03
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,35.11
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,32.94
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,37.77
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,36.43
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,26.85
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
541537,Meadow Farm Estate S/S,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.76
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,35.46
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,33.27
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,24.87
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
541537,Meadow Farm Estate S/S,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.06
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,29.24
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,36.21
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.37
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,41.59
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,39.65
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,26.28
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,97.3
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,179.0
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,170.1
541537,Meadow Farm Estate S/S,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,25.95
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,51.78
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,35.87
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,129.6
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,219.6
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
541537,Meadow Farm Estate S/S,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,36.14
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,35.85
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,25.23
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
