Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,44.64
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,41.04
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,26.43
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,192.3
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,178.6
541537,Meadow Farm Estate S/S,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.51
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.4
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,83.1
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,42.77
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,43.32
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,24.17
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,183.3
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
541537,Meadow Farm Estate S/S,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.5
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,36.11
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,44.16
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,30.07
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
541537,Meadow Farm Estate S/S,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,34.98
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,42.02
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,35.63
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,78.3
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.2
541537,Meadow Farm Estate S/S,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,156.7
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.73
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,39.35
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,37.86
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,29.25
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,164.1
541537,Meadow Farm Estate S/S,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.43
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,36.56
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,40.74
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,31.05
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,175.6
541537,Meadow Farm Estate S/S,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.1
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,32.21
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,47.51
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,39.12
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,204.4
541537,Meadow Farm Estate S/S,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,9.89
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,14.72
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.4
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,32.34
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,43.87
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,33.94
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,189.0
541537,Meadow Farm Estate S/S,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,44.3
