Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,32.58
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,37.72
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,29.94
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
541537,Meadow Farm Estate S/S,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,10.64
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.79
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.69
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.18
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,42.55
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,27.18
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
541537,Meadow Farm Estate S/S,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,12.99
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.46
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.4
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,36.33
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,53.19
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,21.76
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,117.5
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,227.2
541537,Meadow Farm Estate S/S,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.28
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.13
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.96
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,99.4
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,40.8
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,43.85
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,27.32
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
541537,Meadow Farm Estate S/S,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,35.16
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,21.38
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
541537,Meadow Farm Estate S/S,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.26
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,26.82
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,39.47
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,19.41
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
541537,Meadow Farm Estate S/S,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,31.21
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,31.07
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,20.72
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
541537,Meadow Farm Estate S/S,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.27
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.04
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
