Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,26.83
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.64
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,22.05
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,72.7
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
541537,Meadow Farm Estate S/S,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.73
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,30.59
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,36.14
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,24.01
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.4
541537,Meadow Farm Estate S/S,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.37
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,30.37
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,41.57
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,24.29
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,179.2
541537,Meadow Farm Estate S/S,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,10.22
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,32.97
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,39.0
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,22.87
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
541537,Meadow Farm Estate S/S,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,34.64
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,33.44
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,21.55
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.19
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,30.45
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,30.04
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,24.58
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
541537,Meadow Farm Estate S/S,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,30.48
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,30.97
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,30.91
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
541537,Meadow Farm Estate S/S,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.33
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,30.39
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,34.88
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,32.68
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
541537,Meadow Farm Estate S/S,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.09
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.43
