Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,31.79
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.93
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,32.31
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,25.43
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.97
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,27.98
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
541537,Meadow Farm Estate S/S,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,27.96
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,28.82
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,24.28
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,30.74
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,30.64
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,26.14
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
541537,Meadow Farm Estate S/S,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,22.04
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,39.22
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,30.17
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
541537,Meadow Farm Estate S/S,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,28.86
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,29.0
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.58
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
541537,Meadow Farm Estate S/S,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,30.06
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,33.16
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,33.92
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.4
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.3
541537,Meadow Farm Estate S/S,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.9
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,31.89
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,31.61
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,28.88
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
541537,Meadow Farm Estate S/S,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
