Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.48
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.64
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.95
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,30.57
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,31.95
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,31.78
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
541537,Meadow Farm Estate S/S,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,27.29
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,29.29
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,34.4
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,27.99
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,31.49
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,31.88
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
541537,Meadow Farm Estate S/S,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.3
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,32.69
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,30.83
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,144.3
541537,Meadow Farm Estate S/S,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,20.62
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,27.95
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,25.4
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
541537,Meadow Farm Estate S/S,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.07
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.68
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,30.15
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,24.18
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,27.45
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
541537,Meadow Farm Estate S/S,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,25.38
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,25.41
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,23.23
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
541537,Meadow Farm Estate S/S,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,24.27
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,21.84
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,27.56
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
