Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.78
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,27.98
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,27.7
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
541537,Meadow Farm Estate S/S,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.59
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,24.02
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,23.59
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,26.83
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
541537,Meadow Farm Estate S/S,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,18.52
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,23.58
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,24.97
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,18.18
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,21.88
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,35.44
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.84
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,19.76
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,27.67
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.43
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.96
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.68
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,23.05
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,15.83
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,21.62
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.94
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.64
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,42.6
