Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,16.23
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,18.35
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.89
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.79
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,15.36
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,16.47
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,26.56
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.62
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,16.55
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,25.29
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.49
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,20.95
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,19.36
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.17
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,19.59
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,17.91
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,20.7
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,17.59
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,19.36
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,19.65
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
